Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.29
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,feeder,4,N Current (RMS),A,23.7
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.94
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.42
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.55
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.54
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.88
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.61
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,transformer,,Temperature,C,17.3
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.57
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,38.73
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.93
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
213394,Rookery Cottage,2024-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.02
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,feeder,4,N Current (RMS),A,29.9
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.7
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.44
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.7
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.35
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.74
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.65
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.63
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,28.7
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,transformer,,Temperature,C,17.4
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.75
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.74
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.45
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
213394,Rookery Cottage,2024-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.27
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,feeder,4,N Current (RMS),A,33.2
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.86
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.87
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.53
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.24
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.57
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.84
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.39
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,31.8
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,transformer,,Temperature,C,17.4
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.98
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.01
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.13
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
213394,Rookery Cottage,2024-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,feeder,4,N Current (RMS),A,35.5
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.19
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,33.6
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.03
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.8
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.41
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.4
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,transformer,,Temperature,C,17.4
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.88
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.44
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.68
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
213394,Rookery Cottage,2024-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.92
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,feeder,4,N Current (RMS),A,36.7
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.76
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,45.8
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.9
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.73
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.14
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.63
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.44
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,transformer,,Temperature,C,17.5
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.55
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.21
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.73
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
213394,Rookery Cottage,2024-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.46
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,feeder,4,N Current (RMS),A,31.8
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,11.3
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.31
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.74
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.61
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,42.0
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.0
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.63
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.48
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.75
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.99
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,transformer,,Temperature,C,17.6
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.87
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.42
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.8
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
213394,Rookery Cottage,2024-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,feeder,4,N Current (RMS),A,15.2
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.74
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.24
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.72
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.21
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.04
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.69
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,35.9
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,transformer,,Temperature,C,17.8
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.58
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.17
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.77
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
213394,Rookery Cottage,2024-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.83
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,feeder,4,N Current (RMS),A,17.9
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.56
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.58
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.06
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.63
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.32
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,transformer,,Temperature,C,18.0
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.76
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.63
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.95
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
213394,Rookery Cottage,2024-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.62
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.05
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.05
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,transformer,,Temperature,C,18.1
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.52
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.45
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.69
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
213394,Rookery Cottage,2024-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.67
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,feeder,4,N Current (RMS),A,34.6
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.98
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.2
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.23
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.24
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.66
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.46
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,30.1
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
