Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,transformer,,Temperature,C,18.1
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.36
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.62
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.49
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
213394,Rookery Cottage,2024-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,feeder,4,N Current (RMS),A,20.9
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,9.9
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.65
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.32
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.73
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.97
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.87
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,transformer,,Temperature,C,18.2
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.86
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.9
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.26
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
213394,Rookery Cottage,2024-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.27
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.18
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.52
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.02
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.14
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.53
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.51
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,36.9
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,transformer,,Temperature,C,18.3
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.86
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.52
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.42
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
213394,Rookery Cottage,2024-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,feeder,4,N Current (RMS),A,13.6
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.47
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.37
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,28.9
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.4
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.82
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.11
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.92
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.66
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,38.5
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,transformer,,Temperature,C,18.3
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.82
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.88
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
213394,Rookery Cottage,2024-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.58
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,feeder,4,N Current (RMS),A,14.9
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,17.1
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.29
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.19
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.67
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.9
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.08
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.58
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.65
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,37.6
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.1
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,transformer,,Temperature,C,18.4
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.02
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.48
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.61
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
213394,Rookery Cottage,2024-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.99
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.66
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.08
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.78
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.91
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.84
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,38.4
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,transformer,,Temperature,C,18.6
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.35
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.17
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.67
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
213394,Rookery Cottage,2024-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.66
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,feeder,4,N Current (RMS),A,31.3
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.58
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.28
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.77
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.22
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,26.3
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.92
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.35
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.06
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.93
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.03
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,40.6
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,transformer,,Temperature,C,18.8
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.25
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.75
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.02
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
213394,Rookery Cottage,2024-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.99
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.15
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,feeder,4,N Current (RMS),A,17.1
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.7
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.04
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.21
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.4
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.68
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.08
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.36
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.41
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.79
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,42.3
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,transformer,,Temperature,C,18.9
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.14
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.57
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.96
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
213394,Rookery Cottage,2024-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.27
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.72
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.12
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,31.1
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.83
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.1
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,34.3
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.09
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.31
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.57
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.48
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.75
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,47.1
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,transformer,,Temperature,C,19.1
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.05
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.04
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.54
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
213394,Rookery Cottage,2024-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.98
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.17
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,feeder,4,N Current (RMS),A,28.6
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,32.3
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.51
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.74
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.84
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.72
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.17
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.61
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.7
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,60.2
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.4
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,transformer,,Temperature,C,19.3
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.92
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.17
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.97
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
213394,Rookery Cottage,2024-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.6
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,feeder,4,N Current (RMS),A,25.4
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.15
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,31.6
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
