Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.37
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.03
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.5
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.62
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.52
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,47.5
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.3
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,transformer,,Temperature,C,19.5
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.82
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.13
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.34
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
213394,Rookery Cottage,2024-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.37
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,feeder,4,N Current (RMS),A,25.1
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.5
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.36
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.42
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.6
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.91
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.79
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.38
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,44.9
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.9
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.9
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,transformer,,Temperature,C,19.6
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.69
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.91
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.08
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
213394,Rookery Cottage,2024-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.32
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.38
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,40.9
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.03
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.99
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.38
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,39.9
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.1
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.42
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.96
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.8
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.75
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.74
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,37.6
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,transformer,,Temperature,C,19.6
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,57.16
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.57
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.64
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
213394,Rookery Cottage,2024-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,feeder,4,N Current (RMS),A,18.1
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.3
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.32
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.05
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.04
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.06
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,39.9
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.79
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.29
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.31
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.36
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,45.7
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.7
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,transformer,,Temperature,C,19.7
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.87
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.55
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.89
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
213394,Rookery Cottage,2024-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.26
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.11
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.67
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,39.5
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.77
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.96
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.46
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.29
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.31
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.52
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,50.2
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.4
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,transformer,,Temperature,C,19.6
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,59.42
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.97
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.04
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
213394,Rookery Cottage,2024-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.61
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.9
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,feeder,4,N Current (RMS),A,24.3
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.37
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.81
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.56
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,51.4
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.7
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.2
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.66
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.48
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.92
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.23
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,49.4
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.9
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,transformer,,Temperature,C,19.7
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.31
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.62
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.25
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
213394,Rookery Cottage,2024-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.83
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.38
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,feeder,4,N Current (RMS),A,26.8
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.6
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.73
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.02
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.95
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,49.9
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.1
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.45
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.13
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.67
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.6
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.19
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,55.5
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.7
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,transformer,,Temperature,C,19.7
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,68.12
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.56
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.41
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.1
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
213394,Rookery Cottage,2024-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.99
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.83
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,feeder,4,N Current (RMS),A,15.3
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.76
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.06
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,31.8
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.4
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.51
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.17
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,49.4
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.53
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.65
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.38
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.81
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.1
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.58
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,77.7
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,170.2
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,transformer,,Temperature,C,19.7
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,80.25
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.79
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.24
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,343.6
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
213394,Rookery Cottage,2024-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.17
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,feeder,4,N Current (RMS),A,24.1
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.9
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.54
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.96
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,25.9
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.35
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.04
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.06
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,39.9
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.71
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.4
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.76
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.61
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,40.1
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.4
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,transformer,,Temperature,C,19.8
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.8
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.74
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.8
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
213394,Rookery Cottage,2024-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.95
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.86
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,feeder,4,N Current (RMS),A,21.9
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.42
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.79
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,41.8
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.04
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.38
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.45
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.27
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.35
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.49
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.55
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.2
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,36.7
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.7
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.7
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,transformer,,Temperature,C,19.9
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.64
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.92
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.71
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
213394,Rookery Cottage,2024-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
