Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.58
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,27.6
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.12
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.01
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,40.3
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.3
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.67
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.52
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.46
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.57
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.1
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,transformer,,Temperature,C,20.1
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.86
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.5
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.73
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
213394,Rookery Cottage,2024-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.68
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.67
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.13
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,feeder,4,N Current (RMS),A,23.7
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.11
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.86
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.26
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.97
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,59.8
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,108.7
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.99
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.48
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.82
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.51
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,47.6
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.4
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.7
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,transformer,,Temperature,C,20.1
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,72.53
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.31
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.67
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.0
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
213394,Rookery Cottage,2024-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.97
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.56
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.68
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,feeder,4,N Current (RMS),A,37.6
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.4
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.18
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,24.9
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.43
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.63
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.06
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,55.1
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.6
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.2
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.77
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.69
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.78
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.5
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.4
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,51.6
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,125.4
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,transformer,,Temperature,C,20.2
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,79.36
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.58
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.55
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,130.9
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.5
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
213394,Rookery Cottage,2024-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.5
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.15
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.41
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,feeder,4,N Current (RMS),A,38.8
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.92
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.51
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,39.4
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.71
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.5
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.22
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,41.6
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.51
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.24
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.78
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.72
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.59
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,40.7
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.8
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.7
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,transformer,,Temperature,C,20.3
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,66.92
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.87
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.17
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
213394,Rookery Cottage,2024-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.9
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.24
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.42
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,31.3
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.68
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.57
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,38.4
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.3
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.97
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.64
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.56
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.16
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,56.8
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.9
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,125.4
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,transformer,,Temperature,C,20.6
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.8
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.12
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.19
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
213394,Rookery Cottage,2024-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.27
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.09
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,feeder,4,N Current (RMS),A,32.9
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.97
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,35.3
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.08
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.68
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.74
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,50.2
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.9
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.26
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.78
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.53
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.7
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,49.2
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,transformer,,Temperature,C,20.9
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,75.09
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.13
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.31
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,121.3
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
213394,Rookery Cottage,2024-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.23
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,feeder,4,N Current (RMS),A,30.5
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.84
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.82
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.98
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.09
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,38.7
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.8
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.31
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.7
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.6
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,57.3
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.6
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,transformer,,Temperature,C,21.5
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.47
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.11
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.32
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
213394,Rookery Cottage,2024-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.44
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.21
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,25.2
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.39
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.84
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.92
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,46.5
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.8
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.9
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.99
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.84
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.73
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.58
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,38.7
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.2
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,transformer,,Temperature,C,22.6
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.38
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.66
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.24
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
213394,Rookery Cottage,2024-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.12
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.77
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,feeder,4,N Current (RMS),A,22.4
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.27
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,40.4
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.67
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.6
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.47
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,34.8
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.16
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.36
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.06
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.18
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,44.2
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.6
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,transformer,,Temperature,C,24.5
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.1
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.06
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.56
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
213394,Rookery Cottage,2024-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.18
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.85
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,feeder,4,N Current (RMS),A,27.9
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.73
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,49.5
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.91
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.61
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.15
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.12
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.83
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.77
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.64
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.77
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,41.2
