Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,transformer,,Temperature,C,25.5
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.67
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.08
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.79
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
213394,Rookery Cottage,2024-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.48
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.49
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,feeder,4,N Current (RMS),A,51.6
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.8
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.1
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,56.2
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.08
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.74
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.13
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.01
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.94
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,42.2
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.9
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,transformer,,Temperature,C,26.4
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.93
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.45
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.76
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
213394,Rookery Cottage,2024-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.44
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,feeder,4,N Current (RMS),A,40.4
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,43.6
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.13
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.39
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.69
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.17
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.94
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.31
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,42.2
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,transformer,,Temperature,C,26.9
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.67
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.7
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.15
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
213394,Rookery Cottage,2024-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,33.4
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.81
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.68
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,47.2
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.25
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.25
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.71
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.77
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,51.2
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.1
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.1
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,transformer,,Temperature,C,27.3
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.61
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.13
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.09
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
213394,Rookery Cottage,2024-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,feeder,4,N Current (RMS),A,20.1
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.09
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,53.6
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.99
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.9
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,59.6
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.1
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.76
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.31
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.43
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.57
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,54.6
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,126.8
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.3
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,transformer,,Temperature,C,27.7
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.59
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.74
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.6
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
213394,Rookery Cottage,2024-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.91
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.13
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.37
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,76.8
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.6
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.55
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.71
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,43.3
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.7
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.51
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.14
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.33
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.21
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,48.2
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.9
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,transformer,,Temperature,C,27.7
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.13
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,66.31
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.38
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
213394,Rookery Cottage,2024-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.1
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.8
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,feeder,4,N Current (RMS),A,20.3
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.07
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.2
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,32.7
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.8
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.38
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.07
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.57
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.03
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,70.6
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,151.8
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,transformer,,Temperature,C,28.0
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.67
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.61
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.62
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
213394,Rookery Cottage,2024-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.76
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.83
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.28
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.82
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,31.9
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.04
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.58
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.14
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,77.8
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,173.8
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,transformer,,Temperature,C,28.0
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,57.09
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.04
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.25
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
213394,Rookery Cottage,2024-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.14
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,feeder,4,N Current (RMS),A,28.9
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.9
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.3
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.6
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.65
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,52.3
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,152.9
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,119.3
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.7
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,transformer,,Temperature,C,28.3
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.41
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.22
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.41
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
213394,Rookery Cottage,2024-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.2
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.61
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.29
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.58
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.16
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.86
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,45.1
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.4
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.8
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,transformer,,Temperature,C,28.2
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.47
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.85
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.39
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
213394,Rookery Cottage,2024-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,feeder,4,N Current (RMS),A,23.7
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,25.9
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
