Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.1
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,47.3
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.1
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.34
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.45
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.18
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.03
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,51.4
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.6
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,transformer,,Temperature,C,28.5
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.46
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.79
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.55
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
213394,Rookery Cottage,2024-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.99
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.71
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,feeder,4,N Current (RMS),A,39.9
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,26.3
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.46
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.2
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,59.3
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.9
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.3
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.87
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.49
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.83
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,46.5
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.5
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.3
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,transformer,,Temperature,C,28.7
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.93
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.25
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.05
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
213394,Rookery Cottage,2024-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.59
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,feeder,4,N Current (RMS),A,37.8
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.65
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,48.2
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,44.6
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.88
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.38
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.43
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.15
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.63
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,38.8
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.4
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.4
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,transformer,,Temperature,C,28.6
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.56
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.25
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.5
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
213394,Rookery Cottage,2024-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.82
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.18
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.36
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,feeder,4,N Current (RMS),A,43.3
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.33
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,45.9
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.06
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.59
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.23
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.46
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.55
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,48.5
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.0
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,transformer,,Temperature,C,28.5
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.01
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.9
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.13
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
213394,Rookery Cottage,2024-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.87
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,feeder,4,N Current (RMS),A,40.2
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.74
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.88
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.48
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.19
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,38.4
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.3
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,transformer,,Temperature,C,28.7
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.68
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.62
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.9
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
213394,Rookery Cottage,2024-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.13
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,feeder,4,N Current (RMS),A,33.6
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.26
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,23.9
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,36.5
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.9
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.49
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.2
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,50.5
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.1
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,transformer,,Temperature,C,28.8
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.3
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.15
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
213394,Rookery Cottage,2024-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.39
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.46
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.01
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,44.2
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.41
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.26
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.85
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,46.8
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.6
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,transformer,,Temperature,C,28.6
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.31
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.97
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.97
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
213394,Rookery Cottage,2024-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.96
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.2
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,37.2
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.71
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.4
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.06
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,48.7
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,transformer,,Temperature,C,28.4
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.49
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.16
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
213394,Rookery Cottage,2024-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,feeder,4,N Current (RMS),A,19.8
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.52
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,33.7
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.82
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.49
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.15
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,32.5
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,transformer,,Temperature,C,28.0
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.55
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
213394,Rookery Cottage,2024-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.4
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.45
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,feeder,4,N Current (RMS),A,18.7
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.0
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.46
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.89
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.25
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.72
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,34.9
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,transformer,,Temperature,C,28.1
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.86
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
