Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213394,Rookery Cottage,2024-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.71
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.76
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,feeder,4,N Current (RMS),A,24.6
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.88
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.12
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,43.2
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.24
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.65
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.84
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,46.1
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,transformer,,Temperature,C,28.0
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.72
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.79
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
213394,Rookery Cottage,2024-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.25
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.47
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.91
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,40.5
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.34
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.27
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.54
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,49.6
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,transformer,,Temperature,C,28.0
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.53
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.26
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
213394,Rookery Cottage,2024-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.28
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.03
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,feeder,4,N Current (RMS),A,29.9
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.55
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.13
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.02
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.14
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.04
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.59
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,41.3
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,transformer,,Temperature,C,27.8
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.4
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.66
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.56
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
213394,Rookery Cottage,2024-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.45
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.56
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,feeder,4,N Current (RMS),A,29.5
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.33
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.8
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,16.7
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.44
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,40.7
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.98
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.97
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.42
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,41.1
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,transformer,,Temperature,C,27.8
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.24
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
213394,Rookery Cottage,2024-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.43
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,feeder,4,N Current (RMS),A,26.9
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.12
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.33
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.36
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,50.4
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,32.3
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,transformer,,Temperature,C,27.7
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.44
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.12
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
213394,Rookery Cottage,2024-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.66
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,feeder,4,N Current (RMS),A,24.3
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.45
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.45
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,25.6
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,40.3
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.26
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.24
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,30.6
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,transformer,,Temperature,C,27.3
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.78
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.15
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.29
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
213394,Rookery Cottage,2024-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.42
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.43
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,feeder,4,N Current (RMS),A,29.4
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.46
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,36.1
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.72
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.47
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,transformer,,Temperature,C,27.0
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.98
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
213394,Rookery Cottage,2024-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.89
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.11
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.32
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.71
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.18
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,45.0
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.31
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.81
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,34.5
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,transformer,,Temperature,C,26.7
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.58
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.63
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
213394,Rookery Cottage,2024-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.34
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.57
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,feeder,4,N Current (RMS),A,33.2
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.16
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,35.1
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.62
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.66
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.46
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,44.9
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,transformer,,Temperature,C,26.2
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.7
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.17
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
213394,Rookery Cottage,2024-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.08
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.4
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.87
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,feeder,4,N Current (RMS),A,25.4
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.72
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.46
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,25.2
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,37.1
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.22
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.98
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.45
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,47.9
