Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,transformer,,Temperature,C,25.9
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.11
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.34
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
213394,Rookery Cottage,2024-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.29
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.15
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.89
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,feeder,4,N Current (RMS),A,48.7
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.94
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.54
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.4
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,40.6
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.01
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.53
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.5
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,47.8
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,transformer,,Temperature,C,25.4
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.54
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.75
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
213394,Rookery Cottage,2024-04-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.4
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.41
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.48
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,feeder,4,N Current (RMS),A,71.2
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,14.6
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,44.9
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.01
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.89
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.45
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,41.9
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,transformer,,Temperature,C,24.8
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.74
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
213394,Rookery Cottage,2024-04-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.59
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.71
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,feeder,4,N Current (RMS),A,30.7
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-2.15
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.77
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.84
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,39.4
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.24
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.72
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.16
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,41.2
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,transformer,,Temperature,C,24.1
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.45
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.09
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
213394,Rookery Cottage,2024-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.03
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.2
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,feeder,4,N Current (RMS),A,36.4
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-3.57
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.33
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,13.3
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.24
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.76
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.9
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,50.2
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.9
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,transformer,,Temperature,C,23.7
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.9
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
213394,Rookery Cottage,2024-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.76
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.65
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.91
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-2.66
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.13
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.77
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.17
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,36.7
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,transformer,,Temperature,C,23.4
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.17
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.41
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
213394,Rookery Cottage,2024-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.3
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.88
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,feeder,4,N Current (RMS),A,22.7
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.66
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.82
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,39.3
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.48
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,transformer,,Temperature,C,22.8
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.97
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
213394,Rookery Cottage,2024-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.68
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.97
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,39.5
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.92
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,48.9
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.79
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.43
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.01
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.36
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,55.0
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.1
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,transformer,,Temperature,C,22.4
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.66
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.2
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.98
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
213394,Rookery Cottage,2024-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.07
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.06
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,feeder,4,N Current (RMS),A,16.3
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.04
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.55
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,29.8
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.05
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,54.9
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.09
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.68
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.33
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.56
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,57.1
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.4
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,transformer,,Temperature,C,22.2
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.13
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
213394,Rookery Cottage,2024-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.09
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.21
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,feeder,4,N Current (RMS),A,21.6
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.53
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.33
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.12
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,60.3
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.64
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.94
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,transformer,,Temperature,C,21.7
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.35
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.86
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
213394,Rookery Cottage,2024-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.62
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.14
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,feeder,4,N Current (RMS),A,25.3
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
