Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,32.1
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.64
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.07
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.48
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,45.6
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,transformer,,Temperature,C,21.0
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.81
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.31
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.53
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
213394,Rookery Cottage,2024-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.06
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.8
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,feeder,4,N Current (RMS),A,17.3
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,39.2
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.35
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.13
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.28
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,40.6
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.2
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,transformer,,Temperature,C,21.4
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.97
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.66
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.15
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
213394,Rookery Cottage,2024-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.14
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.48
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,feeder,4,N Current (RMS),A,22.4
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.57
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.29
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,25.7
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.75
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.36
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.99
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,31.1
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,transformer,,Temperature,C,21.2
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.62
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
213394,Rookery Cottage,2024-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.53
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.12
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,feeder,4,N Current (RMS),A,27.2
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.09
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-2.26
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.43
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,14.7
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.05
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.33
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,34.5
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,transformer,,Temperature,C,21.3
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.81
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.28
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.64
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
213394,Rookery Cottage,2024-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.67
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.78
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.38
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-2.59
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.23
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.71
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,30.9
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.33
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.2
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,31.2
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,transformer,,Temperature,C,21.1
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.27
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.8
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
213394,Rookery Cottage,2024-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.22
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.9
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-2.14
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.15
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,35.1
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,transformer,,Temperature,C,20.2
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.76
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.83
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
213394,Rookery Cottage,2024-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.76
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.65
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-2.34
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.7
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.98
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,37.9
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,transformer,,Temperature,C,19.5
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.7
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.61
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.16
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
213394,Rookery Cottage,2024-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,feeder,4,N Current (RMS),A,27.8
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.85
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.56
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,transformer,,Temperature,C,19.2
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.25
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
213394,Rookery Cottage,2024-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.1
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,feeder,4,N Current (RMS),A,29.6
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.61
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.95
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,37.5
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,transformer,,Temperature,C,19.1
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.28
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.13
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.16
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
213394,Rookery Cottage,2024-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.74
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.85
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,feeder,4,N Current (RMS),A,21.2
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.86
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.38
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,feeder,1,N Current (RMS),A,44.3
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,transformer,,Temperature,C,19.3
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.4
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.09
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.69
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
