Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213394,Rookery Cottage,2024-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.73
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.46
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,feeder,4,N Current (RMS),A,18.6
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,32.7
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.77
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.94
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,feeder,1,N Current (RMS),A,39.0
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,transformer,,Temperature,C,19.3
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.38
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.68
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
213394,Rookery Cottage,2024-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.29
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.24
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,feeder,4,N Current (RMS),A,22.1
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,24.9
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.5
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.92
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,transformer,,Temperature,C,19.0
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.59
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.68
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
213394,Rookery Cottage,2024-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.92
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,34.7
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.01
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.2
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.73
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,feeder,1,N Current (RMS),A,51.4
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,transformer,,Temperature,C,18.4
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.69
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.25
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
213394,Rookery Cottage,2024-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.15
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.12
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,34.3
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.15
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.96
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,feeder,1,N Current (RMS),A,49.7
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,transformer,,Temperature,C,18.2
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.03
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.65
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
213394,Rookery Cottage,2024-04-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,26.4
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.37
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,36.8
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.2
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.8
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.38
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.95
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.47
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.16
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,transformer,,Temperature,C,17.9
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.13
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.18
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.34
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
213394,Rookery Cottage,2024-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.98
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,41.7
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.97
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.31
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.26
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,44.0
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.45
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.28
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,transformer,,Temperature,C,17.9
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.28
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.66
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.79
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
213394,Rookery Cottage,2024-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.87
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,40.5
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.02
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.31
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,46.2
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.8
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.24
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.35
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.69
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.86
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,50.6
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.5
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,transformer,,Temperature,C,18.0
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.95
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,46.78
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.36
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
213394,Rookery Cottage,2024-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.43
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,33.2
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.88
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.33
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,51.3
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.7
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.16
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.21
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.33
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,transformer,,Temperature,C,18.0
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.22
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.01
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.34
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
213394,Rookery Cottage,2024-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.3
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,30.4
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.14
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.79
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,63.7
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,119.7
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.8
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.26
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.44
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,transformer,,Temperature,C,18.1
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,47.76
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.73
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.86
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
213394,Rookery Cottage,2024-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.37
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,31.7
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.42
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.34
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,81.2
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,146.2
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.32
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.8
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.73
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.03
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,37.3
