Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,transformer,,Temperature,C,18.2
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,53.23
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.31
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.77
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
213394,Rookery Cottage,2024-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.64
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.11
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,29.9
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.88
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.75
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.06
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.69
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.35
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,transformer,,Temperature,C,18.3
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.38
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.15
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.44
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
213394,Rookery Cottage,2024-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.45
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.99
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.77
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.93
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.94
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.2
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,transformer,,Temperature,C,18.3
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.74
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.61
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.6
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
213394,Rookery Cottage,2024-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.7
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,23.6
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.68
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.5
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.99
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.55
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.72
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.07
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,36.4
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,transformer,,Temperature,C,18.4
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.04
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.05
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.19
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
213394,Rookery Cottage,2024-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.13
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.58
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.37
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.17
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.98
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.23
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.47
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.48
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,35.6
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,transformer,,Temperature,C,18.4
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.81
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.95
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.27
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
213394,Rookery Cottage,2024-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.45
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.63
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.05
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.34
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.69
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.18
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.19
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.05
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.95
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.1
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,transformer,,Temperature,C,18.4
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.15
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.78
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.37
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
213394,Rookery Cottage,2024-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.58
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,32.4
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.33
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.94
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.61
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.44
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.65
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.69
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.16
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,transformer,,Temperature,C,18.4
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,47.89
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.79
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.53
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
213394,Rookery Cottage,2024-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.55
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,33.2
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.76
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.04
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,37.1
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.47
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.19
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.35
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.49
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.76
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,38.3
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,transformer,,Temperature,C,18.5
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.34
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.89
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.27
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
213394,Rookery Cottage,2024-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.48
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,18.7
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.64
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.12
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.05
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.94
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.29
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.08
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.22
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,50.2
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.8
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,transformer,,Temperature,C,18.5
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.07
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.89
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,53.93
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
213394,Rookery Cottage,2024-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.22
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,21.7
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.57
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.53
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,36.3
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.21
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.21
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.67
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.55
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.83
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.39
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,39.3
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.9
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,transformer,,Temperature,C,18.5
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.06
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.59
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.46
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
213394,Rookery Cottage,2024-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,22.7
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.54
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.79
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,30.1
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
