Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.43
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.12
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,35.8
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.5
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.42
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.23
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.48
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.86
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,36.9
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,transformer,,Temperature,C,18.4
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.78
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.08
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.46
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
213394,Rookery Cottage,2024-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.77
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,23.4
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.15
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.77
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.55
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,37.7
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.31
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.74
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.55
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.84
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.89
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.04
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,38.4
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.4
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,transformer,,Temperature,C,18.3
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.77
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.11
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.08
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
213394,Rookery Cottage,2024-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.94
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.44
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,31.1
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.94
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.66
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.18
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.98
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,35.7
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.9
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.39
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.92
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.8
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.15
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.09
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.98
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.2
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.7
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,transformer,,Temperature,C,18.3
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.65
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.63
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.09
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
213394,Rookery Cottage,2024-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.59
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.89
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,34.4
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.32
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.22
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,45.5
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.2
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.24
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.66
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.08
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.04
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.59
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.25
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,49.5
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.1
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,transformer,,Temperature,C,18.2
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.41
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.08
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.56
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
213394,Rookery Cottage,2024-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.33
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.8
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.25
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,58.3
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.88
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.03
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.69
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.86
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,76.8
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,150.2
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,125.0
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,transformer,,Temperature,C,18.3
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,61.16
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.24
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,62.6
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,138.8
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
213394,Rookery Cottage,2024-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.87
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,25.7
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.88
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.47
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,48.9
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.6
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.94
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.02
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.96
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.6
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.32
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.56
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,69.0
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,151.7
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.4
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,transformer,,Temperature,C,18.2
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,65.45
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.46
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.75
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,130.6
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
213394,Rookery Cottage,2024-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.86
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,15.7
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.37
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.14
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.99
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.47
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.59
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.42
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.68
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.94
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.18
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,55.2
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.0
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,121.4
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,transformer,,Temperature,C,18.2
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.43
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.32
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.65
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
213394,Rookery Cottage,2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.85
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.92
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.32
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.95
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.4
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.7
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.04
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.02
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.66
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.78
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.97
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.28
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,51.1
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.4
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,transformer,,Temperature,C,18.1
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,60.66
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.65
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.84
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
213394,Rookery Cottage,2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.08
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,14.7
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.03
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.91
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,38.2
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.22
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.93
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.81
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.88
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.01
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.92
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.4
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.55
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.9
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,51.4
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,128.1
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.8
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.1
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,transformer,,Temperature,C,18.2
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.07
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.48
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.43
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
213394,Rookery Cottage,2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.05
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.86
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.87
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.2
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,28.9
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.97
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.45
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.5
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.9
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.49
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.26
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,51.8
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,134.7
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,transformer,,Temperature,C,18.4
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.58
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.61
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.25
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
