Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213394,Rookery Cottage,2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.83
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,17.7
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.31
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.86
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,24.2
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.9
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.52
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.6
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.1
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.56
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.05
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.57
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.48
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,63.8
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,161.9
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.8
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,transformer,,Temperature,C,18.3
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,70.51
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.54
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.37
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,121.3
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.7
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
213394,Rookery Cottage,2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.39
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,36.0
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.82
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.62
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.21
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,36.4
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.1
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.16
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.35
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.35
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.14
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.31
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.99
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,44.7
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.0
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.1
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,transformer,,Temperature,C,18.3
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.84
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.29
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.79
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
213394,Rookery Cottage,2024-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,31.1
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,19.3
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.63
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.17
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.57
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,35.2
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.14
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.19
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.7
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.02
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.09
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,51.4
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.8
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.9
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,transformer,,Temperature,C,18.2
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.41
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.44
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.26
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
213394,Rookery Cottage,2024-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.02
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.33
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,34.7
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,21.8
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.85
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.39
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,35.3
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.57
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.2
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.47
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.28
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.23
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.65
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,53.2
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.1
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,transformer,,Temperature,C,18.5
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.69
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.21
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.67
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
213394,Rookery Cottage,2024-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.27
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,35.9
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.46
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,41.1
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.64
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.39
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.43
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,44.2
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.84
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.19
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.32
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.2
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.69
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,44.2
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.6
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,transformer,,Temperature,C,18.7
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.94
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.32
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.6
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
213394,Rookery Cottage,2024-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.66
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.57
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,39.2
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.07
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.11
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.13
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.34
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,42.9
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.58
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.73
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.97
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.09
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,38.6
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,transformer,,Temperature,C,18.6
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.27
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.53
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.7
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
213394,Rookery Cottage,2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.86
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.84
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,59.2
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.9
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.84
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.81
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.94
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.11
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.9
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.83
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.7
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.59
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.66
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,42.0
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.3
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,transformer,,Temperature,C,18.6
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.1
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.95
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.35
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
213394,Rookery Cottage,2024-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.51
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.42
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,80.1
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,112.1
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.52
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.41
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.44
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.56
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,57.6
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.1
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.88
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.28
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.85
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.84
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.46
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,53.0
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,123.7
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,transformer,,Temperature,C,18.9
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,73.7
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.21
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.57
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,132.1
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.9
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
213394,Rookery Cottage,2024-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.44
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.37
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,69.5
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.8
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.11
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.66
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.87
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,54.7
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.1
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.74
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.02
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.67
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.43
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.4
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,55.5
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.1
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,122.2
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,transformer,,Temperature,C,19.0
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,69.69
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.22
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.99
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,141.2
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.9
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
213394,Rookery Cottage,2024-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.03
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.54
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,35.7
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,41.3
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.82
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.43
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,36.7
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.54
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.15
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.19
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.68
