Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,52.5
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.2
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.2
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,transformer,,Temperature,C,19.1
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.25
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.31
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.98
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
213394,Rookery Cottage,2024-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,22.9
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.45
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,38.6
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.34
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.91
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.07
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.48
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.44
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.03
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.01
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.63
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,37.1
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.1
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.7
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.3
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,transformer,,Temperature,C,19.3
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.78
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.36
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.46
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
213394,Rookery Cottage,2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.35
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,47.6
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.04
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,43.1
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.45
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.84
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.69
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,52.5
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.1
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.49
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.54
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.31
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.57
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,36.3
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.5
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,transformer,,Temperature,C,19.6
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.75
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.4
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.3
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
213394,Rookery Cottage,2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.55
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.49
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,63.1
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.6
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.59
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,49.3
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.15
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.98
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.1
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.36
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.29
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.81
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.17
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,37.4
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.0
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,transformer,,Temperature,C,19.8
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.3
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.93
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.8
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
213394,Rookery Cottage,2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.84
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,25.8
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.1
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.04
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,68.5
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.7
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.62
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.62
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.24
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,46.6
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.1
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.9
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.33
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.7
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.19
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.66
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,46.8
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.7
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.7
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,transformer,,Temperature,C,19.8
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.89
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,71.29
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.4
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,129.8
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
213394,Rookery Cottage,2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.6
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.98
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.87
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.32
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,32.2
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.61
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.75
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,42.6
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.28
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.33
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.35
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.69
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,42.3
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,19.3
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.5
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.03
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.68
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
213394,Rookery Cottage,2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.99
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.11
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,28.8
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.69
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.45
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,33.1
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.28
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.62
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.14
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,39.3
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.7
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.9
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.79
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.71
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.81
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.32
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,37.4
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.6
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,19.5
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.81
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.87
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.68
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
213394,Rookery Cottage,2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.48
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.29
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,32.7
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.92
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.19
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.59
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,63.2
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.7
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.76
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.45
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.23
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.1
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.32
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,45.8
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.7
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.4
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,19.8
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.55
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.08
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.41
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
213394,Rookery Cottage,2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.04
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,29.8
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.8
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.37
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.23
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,66.5
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.8
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.2
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.82
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.94
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,46.2
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.8
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.1
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,139.3
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,19.5
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.08
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,67.14
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.81
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
213394,Rookery Cottage,2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.31
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.56
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.94
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.68
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,33.1
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.22
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.72
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.27
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,52.8
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.8
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.5
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,142.4
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,19.7
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.75
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.61
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,66.09
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
213394,Rookery Cottage,2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.9
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.28
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,31.7
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
