Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.99
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.44
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.48
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.79
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.81
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.69
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.77
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,57.5
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.5
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,152.0
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,19.6
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.04
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,63.97
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.74
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
213394,Rookery Cottage,2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.98
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,32.7
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.5
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.38
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,50.3
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.34
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.79
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.88
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.31
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.2
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.27
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.17
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.09
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,41.2
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,122.3
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.6
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.7
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,19.7
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,67.84
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,64.16
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.27
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.8
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
213394,Rookery Cottage,2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.73
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.86
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,45.9
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.66
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.96
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.4
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.3
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.21
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.73
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.36
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.1
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,50.6
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,141.2
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,135.4
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,20.3
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,66.24
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,65.83
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.6
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
213394,Rookery Cottage,2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,22.3
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.93
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,50.6
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.66
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.51
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,40.1
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.8
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.93
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.8
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.61
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.28
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,55.7
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,145.7
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,170.0
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.4
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,20.1
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,62.98
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,75.52
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.29
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
213394,Rookery Cottage,2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,28.2
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.44
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.93
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.76
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,42.2
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.19
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.96
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.82
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.28
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,53.6
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,142.1
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,158.1
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,20.0
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.23
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,69.87
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.52
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
213394,Rookery Cottage,2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.36
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,55.8
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.1
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.13
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,29.4
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.85
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.53
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,47.7
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.11
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.94
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.1
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.27
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,53.7
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.7
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,159.8
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,130.5
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,19.9
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.67
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,65.17
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,69.59
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
213394,Rookery Cottage,2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.59
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,52.4
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.2
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.11
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.55
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,54.2
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.6
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.27
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.53
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.78
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.15
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.82
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,37.5
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.4
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.3
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.9
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,19.9
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.3
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,58.14
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,66.62
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,124.2
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
213394,Rookery Cottage,2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.75
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,40.2
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,17.7
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.9
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.08
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.14
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,49.3
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.1
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.21
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.58
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.8
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.13
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.01
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,40.6
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.1
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.2
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.7
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,20.0
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.75
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,56.87
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.92
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
213394,Rookery Cottage,2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.43
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.24
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,56.0
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.5
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.1
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.49
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.93
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.08
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.09
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,43.4
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.7
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.5
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.4
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,20.2
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.56
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,58.09
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.45
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
213394,Rookery Cottage,2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.48
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.88
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.96
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.68
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.07
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.62
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,41.0
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.5
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,20.3
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.4
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,49.76
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.39
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
