Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
213394,Rookery Cottage,2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.91
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,31.7
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.01
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,32.6
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.62
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.53
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.5
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.72
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.54
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.8
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,transformer,,Temperature,C,20.7
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.38
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.21
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.78
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
213394,Rookery Cottage,2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.85
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.43
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,52.5
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.1
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.6
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.16
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.65
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,40.8
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.3
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,20.9
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.79
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.96
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.22
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
213394,Rookery Cottage,2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,15.3
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.49
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,75.8
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.0
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.76
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.14
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.16
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.4
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,34.8
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,21.9
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.64
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.5
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.78
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
213394,Rookery Cottage,2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.44
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,63.0
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.56
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.33
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.17
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.21
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,39.9
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,23.0
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.57
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.32
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.56
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
213394,Rookery Cottage,2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,23.4
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,21.8
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.58
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,54.4
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.7
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.79
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.27
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,34.7
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,24.3
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.03
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.92
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.83
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
213394,Rookery Cottage,2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.64
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.81
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,34.9
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.4
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,60.6
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.95
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.63
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.63
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,38.5
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,23.9
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.15
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.84
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,124.3
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
213394,Rookery Cottage,2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.2
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,34.2
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,42.8
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.7
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.38
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.1
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,43.0
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,22.8
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.32
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.19
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
213394,Rookery Cottage,2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,33.7
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.46
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.78
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.58
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.41
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.19
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,transformer,,Temperature,C,21.9
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.37
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.44
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
213394,Rookery Cottage,2024-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,19.3
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,36.2
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.63
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.6
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.43
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.21
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.9
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.12
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,36.9
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,transformer,,Temperature,C,20.7
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.59
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.5
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.83
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
213394,Rookery Cottage,2024-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.36
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,37.3
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.8
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.51
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.77
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.43
