Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.82
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.8
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,transformer,,Temperature,C,21.4
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.89
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.38
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.83
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
213394,Rookery Cottage,2024-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.47
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,29.9
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.03
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.35
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.02
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.86
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,34.4
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,transformer,,Temperature,C,21.2
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.43
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.98
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.23
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
213394,Rookery Cottage,2024-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,28.7
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.83
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.8
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.49
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.45
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,41.1
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.7
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,transformer,,Temperature,C,21.0
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.51
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.94
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.99
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
213394,Rookery Cottage,2024-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,21.1
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.81
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,44.2
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.18
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.34
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.19
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,31.9
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,transformer,,Temperature,C,21.7
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.14
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.19
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.79
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
213394,Rookery Cottage,2024-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.29
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,31.3
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.45
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,45.4
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.96
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.87
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.08
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,39.4
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,transformer,,Temperature,C,22.9
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.58
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.06
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
213394,Rookery Cottage,2024-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.17
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.14
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,31.5
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.44
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,47.4
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.74
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.05
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.41
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,34.2
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,transformer,,Temperature,C,23.9
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.37
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
213394,Rookery Cottage,2024-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.26
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.2
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,34.5
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.48
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.03
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,20.2
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,45.3
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.95
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.58
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,34.5
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,transformer,,Temperature,C,24.2
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.65
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.11
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.42
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
213394,Rookery Cottage,2024-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.93
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.41
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,39.3
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.57
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.67
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.63
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.33
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.64
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,30.9
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,transformer,,Temperature,C,23.4
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.17
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.32
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.51
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
213394,Rookery Cottage,2024-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.29
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.33
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.61
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,27.1
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,32.1
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.21
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.2
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.89
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,31.5
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,transformer,,Temperature,C,23.1
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.16
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.07
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.18
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
213394,Rookery Cottage,2024-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.98
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.4
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.65
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,45.0
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.33
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-2.18
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.01
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,37.8
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.42
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.18
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,46.7
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.11
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.98
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,39.7
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,transformer,,Temperature,C,22.9
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.51
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.6
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.54
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,141.0
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
213394,Rookery Cottage,2024-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.49
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.86
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,37.1
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.12
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.74
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
