Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.73
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,41.4
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.01
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.43
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,41.0
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,transformer,,Temperature,C,22.3
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.32
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.73
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
213394,Rookery Cottage,2024-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.54
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.02
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,34.2
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-3.05
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,43.8
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.12
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.5
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.37
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.29
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,33.6
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,transformer,,Temperature,C,21.7
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
213394,Rookery Cottage,2024-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.19
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.6
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,32.4
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.9
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,29.1
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.89
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,44.6
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.2
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.47
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.75
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,35.9
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,transformer,,Temperature,C,21.5
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.3
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
213394,Rookery Cottage,2024-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.35
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.07
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,30.9
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.59
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-3.07
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,23.3
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.37
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,51.3
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.13
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.24
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.97
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.82
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,42.8
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,transformer,,Temperature,C,21.5
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.36
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.16
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
213394,Rookery Cottage,2024-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.49
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.98
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,30.9
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.77
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.92
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.63
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.24
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,93.2
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.3
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.88
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.12
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.72
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,40.3
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,transformer,,Temperature,C,20.9
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.86
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.92
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,162.3
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
213394,Rookery Cottage,2024-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.76
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.33
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,35.3
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.71
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.97
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,15.3
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.4
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,84.8
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.48
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.03
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.51
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.89
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,43.8
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.9
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,transformer,,Temperature,C,20.5
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.94
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.67
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.05
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,141.3
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
213394,Rookery Cottage,2024-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.17
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.73
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,32.1
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.92
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.7
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.46
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,13.3
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.48
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.33
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.92
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,35.1
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,transformer,,Temperature,C,20.6
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.75
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
213394,Rookery Cottage,2024-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.57
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.2
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,41.7
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.72
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.83
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.05
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.26
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.62
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,34.2
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,transformer,,Temperature,C,20.5
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.32
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
213394,Rookery Cottage,2024-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.37
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.86
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.06
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,58.4
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.33
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.85
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,35.9
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.56
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.18
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.53
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,transformer,,Temperature,C,20.0
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.88
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
213394,Rookery Cottage,2024-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.74
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.36
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.37
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,66.7
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.28
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.49
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.23
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,46.7
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.51
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.69
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.67
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,37.6
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,transformer,,Temperature,C,19.4
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.51
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.51
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.78
213394,Rookery Cottage,2024-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,129.1
