Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213394,Rookery Cottage,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.78
213394,Rookery Cottage,2024-04-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
213394,Rookery Cottage,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
213394,Rookery Cottage,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
213394,Rookery Cottage,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
213394,Rookery Cottage,2024-04-17T08:30:00.000+00:00,transformer,,Temperature,C,16.8
213394,Rookery Cottage,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213394,Rookery Cottage,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
213394,Rookery Cottage,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213394,Rookery Cottage,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
213394,Rookery Cottage,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
213394,Rookery Cottage,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
213394,Rookery Cottage,2024-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
213394,Rookery Cottage,2024-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
213394,Rookery Cottage,2024-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
213394,Rookery Cottage,2024-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.95
213394,Rookery Cottage,2024-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.09
213394,Rookery Cottage,2024-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.5
213394,Rookery Cottage,2024-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
213394,Rookery Cottage,2024-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
213394,Rookery Cottage,2024-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
213394,Rookery Cottage,2024-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.87
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.3
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,34.1
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.59
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.58
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.39
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,transformer,,Temperature,C,16.7
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.54
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.01
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
213394,Rookery Cottage,2024-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.37
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.65
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,47.8
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.42
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.47
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.03
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.8
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,38.3
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,transformer,,Temperature,C,16.5
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.18
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.43
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.22
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
213394,Rookery Cottage,2024-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,31.1
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.31
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,41.4
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.47
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.84
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.9
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.91
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,50.1
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.7
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.6
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,transformer,,Temperature,C,16.4
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.93
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.71
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.15
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
213394,Rookery Cottage,2024-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,33.7
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,29.1
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.85
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.18
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,35.6
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.19
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.92
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.01
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.56
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,38.6
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.1
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,transformer,,Temperature,C,16.5
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.86
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.07
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.27
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
213394,Rookery Cottage,2024-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.13
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,36.1
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.29
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.81
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.35
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.47
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.22
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.75
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,37.9
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.2
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.3
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,transformer,,Temperature,C,16.3
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.8
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.02
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.43
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
213394,Rookery Cottage,2024-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.32
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.07
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.84
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,43.9
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.7
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.29
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.73
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.52
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.33
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,50.9
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.8
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,transformer,,Temperature,C,16.1
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.65
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.84
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.98
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.08
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
213394,Rookery Cottage,2024-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.51
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.77
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,53.0
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.4
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.72
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.17
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.79
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.66
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,35.7
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.8
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.9
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,transformer,,Temperature,C,16.2
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.47
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.75
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.17
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
213394,Rookery Cottage,2024-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.12
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.57
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.4
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.16
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.3
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.5
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,29.9
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,transformer,,Temperature,C,16.5
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.45
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.77
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.8
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
213394,Rookery Cottage,2024-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.81
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,28.6
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.44
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.67
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.24
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,25.7
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.66
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.74
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.64
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,38.4
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,transformer,,Temperature,C,16.4
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.94
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.15
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.21
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
213394,Rookery Cottage,2024-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.67
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,37.7
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.68
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
