Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,34.5
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.5
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.33
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,38.8
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.46
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.48
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.48
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.78
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,49.3
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,transformer,,Temperature,C,16.3
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.44
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.57
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,54.63
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
213394,Rookery Cottage,2024-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.1
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.06
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,35.9
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.91
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.67
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.95
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.72
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,43.8
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.8
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,transformer,,Temperature,C,16.3
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,45.02
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.73
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,48.15
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
213394,Rookery Cottage,2024-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,17.4
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.24
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.74
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.46
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,48.7
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.2
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.3
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.06
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.67
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.75
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.97
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,41.3
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.7
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,transformer,,Temperature,C,16.4
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,51.18
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,47.7
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.32
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
213394,Rookery Cottage,2024-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,28.3
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.7
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.4
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.18
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.62
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,48.7
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.7
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.2
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.98
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.69
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.72
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.63
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.69
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,39.3
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.7
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,transformer,,Temperature,C,16.2
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,49.1
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.53
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,52.61
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
213394,Rookery Cottage,2024-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.49
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,21.8
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.4
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.18
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.61
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,45.2
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.8
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.06
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.24
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.29
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.16
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,42.6
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.7
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,transformer,,Temperature,C,16.1
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,60.66
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,48.8
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.42
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
213394,Rookery Cottage,2024-04-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,19.3
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.27
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,38.9
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.13
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.37
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.76
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.43
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.12
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.41
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,38.3
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.7
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.3
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,transformer,,Temperature,C,16.2
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,55.64
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.77
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,47.02
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
213394,Rookery Cottage,2024-04-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.18
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.95
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.53
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.45
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.03
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.8
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.38
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.31
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,41.8
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.9
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,transformer,,Temperature,C,16.0
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.74
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.85
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,46.05
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
213394,Rookery Cottage,2024-04-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,20.3
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,24.9
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.46
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.21
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.13
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.26
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,47.6
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.2
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,transformer,,Temperature,C,16.1
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,43.39
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.07
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,44.52
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
213394,Rookery Cottage,2024-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.71
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,21.4
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.78
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,40.7
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.12
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.81
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,31.7
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.61
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.11
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.98
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.56
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.27
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.17
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,42.0
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.9
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,transformer,,Temperature,C,16.1
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,42.37
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.08
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,46.92
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
213394,Rookery Cottage,2024-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,15.7
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.31
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.24
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.53
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.13
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.4
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.67
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.29
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.57
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,52.5
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.8
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,transformer,,Temperature,C,16.2
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.47
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,43.35
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,48.88
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
