Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
213394,Rookery Cottage,2024-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,20.1
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.33
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.55
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.45
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.38
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.96
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.23
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,61.0
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,127.5
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,transformer,,Temperature,C,16.4
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.45
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,40.46
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,47.36
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
213394,Rookery Cottage,2024-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.26
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,44.6
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.3
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,30.3
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.65
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.73
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.72
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.93
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.97
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.45
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.88
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,37.1
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.8
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,transformer,,Temperature,C,16.5
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,39.43
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,48.62
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,45.99
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
213394,Rookery Cottage,2024-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.77
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.49
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.46
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.73
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.35
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.94
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.12
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,31.0
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,transformer,,Temperature,C,16.3
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,41.73
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,40.43
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.11
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
213394,Rookery Cottage,2024-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,14.1
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.83
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.99
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.42
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.87
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.24
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,transformer,,Temperature,C,16.1
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,40.74
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.82
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.5
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
213394,Rookery Cottage,2024-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,11.3
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,22.3
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.67
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.89
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.46
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.71
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.31
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.09
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.81
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,28.9
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,transformer,,Temperature,C,15.9
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,35.66
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.36
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.3
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
213394,Rookery Cottage,2024-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,12.3
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.71
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.26
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.6
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.31
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,36.4
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.3
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,transformer,,Temperature,C,16.0
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.27
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,40.82
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.47
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
213394,Rookery Cottage,2024-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.9
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.3
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.49
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.14
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.43
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.94
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.24
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,transformer,,Temperature,C,16.1
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.73
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,39.91
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.73
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
213394,Rookery Cottage,2024-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,13.3
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.86
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,28.9
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.44
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.42
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.63
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.84
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.34
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,37.9
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,transformer,,Temperature,C,16.3
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.25
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,43.23
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.86
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
213394,Rookery Cottage,2024-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.46
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.94
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.07
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.9
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.29
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,transformer,,Temperature,C,16.4
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.84
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.95
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.51
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
213394,Rookery Cottage,2024-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,9.6
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,22.1
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.79
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.44
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.79
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.71
