Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.47
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,transformer,,Temperature,C,16.5
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.74
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,40.38
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.65
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
213394,Rookery Cottage,2024-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.58
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.37
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.03
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.77
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.93
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.68
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.5
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,transformer,,Temperature,C,16.8
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.96
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,39.27
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.27
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
213394,Rookery Cottage,2024-04-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.79
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,25.1
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.08
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.12
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.87
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.6
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.03
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,27.3
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,transformer,,Temperature,C,17.1
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.96
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,38.27
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,37.39
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
213394,Rookery Cottage,2024-04-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.1
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,21.7
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.52
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.96
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.91
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.55
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.73
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.21
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,transformer,,Temperature,C,17.3
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.47
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,38.02
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.98
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
213394,Rookery Cottage,2024-04-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.47
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,29.4
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.94
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.14
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.19
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.75
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.52
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.85
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,transformer,,Temperature,C,17.1
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.5
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,38.19
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.67
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
213394,Rookery Cottage,2024-04-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.05
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,16.2
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.13
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.3
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.67
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.24
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.87
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.39
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.81
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.1
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,transformer,,Temperature,C,17.1
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,43.09
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.56
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.69
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
213394,Rookery Cottage,2024-04-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,9.7
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.34
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.89
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.75
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.88
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.48
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.02
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,30.9
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.3
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,transformer,,Temperature,C,17.1
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,47.45
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,43.87
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.65
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
213394,Rookery Cottage,2024-04-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,23.3
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.98
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.58
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.89
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.66
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.76
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.36
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,25.9
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.8
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,transformer,,Temperature,C,17.1
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,40.5
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,41.89
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.82
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
213394,Rookery Cottage,2024-04-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,27.3
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.6
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.98
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.63
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.81
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.13
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.83
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.43
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.9
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,transformer,,Temperature,C,17.1
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,40.1
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,38.94
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.87
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
213394,Rookery Cottage,2024-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.83
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,30.8
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.53
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,27.3
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.63
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.34
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.25
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.11
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.56
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.08
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,31.5
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,transformer,,Temperature,C,17.1
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,38.42
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,41.24
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.4
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
213394,Rookery Cottage,2024-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,16.2
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
