Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,30.3
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.03
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.21
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.35
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.58
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.06
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.34
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.2
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,transformer,,Temperature,C,17.4
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.51
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,46.09
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.12
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
213394,Rookery Cottage,2024-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,25.9
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.6
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.23
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.92
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.15
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.01
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.59
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,transformer,,Temperature,C,17.4
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.42
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,40.86
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.61
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
213394,Rookery Cottage,2024-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.6
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,29.5
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.61
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,40.5
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.53
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.24
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.98
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.9
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.41
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,30.1
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.4
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,transformer,,Temperature,C,17.5
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,41.73
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,51.34
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.06
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
213394,Rookery Cottage,2024-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,14.7
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.53
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,30.9
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.5
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,36.4
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.35
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.76
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.5
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.85
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.09
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,38.4
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.7
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,transformer,,Temperature,C,17.5
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,41.66
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,48.52
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.11
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
213394,Rookery Cottage,2024-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.86
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.98
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,27.8
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.82
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,38.1
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.08
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.29
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.21
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.45
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.89
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,36.2
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.2
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,transformer,,Temperature,C,17.5
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,43.79
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,50.68
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.99
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
213394,Rookery Cottage,2024-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.8
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.89
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,49.5
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.36
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.67
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.24
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.51
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.46
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,36.4
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.6
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,transformer,,Temperature,C,17.5
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,41.5
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,48.36
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.62
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
213394,Rookery Cottage,2024-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.8
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.73
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.63
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.43
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,35.1
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.53
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.05
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.76
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.89
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.89
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,38.2
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.6
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,transformer,,Temperature,C,17.6
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,47.67
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,52.05
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.93
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
213394,Rookery Cottage,2024-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.42
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.64
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,17.3
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.32
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,25.8
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.85
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.7
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,28.1
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.94
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.97
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.43
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.96
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.4
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,49.1
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.4
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.8
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,transformer,,Temperature,C,17.5
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,49.47
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,56.56
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.51
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
213394,Rookery Cottage,2024-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.48
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.21
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,11.8
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.01
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.82
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.34
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.5
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,43.2
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.6
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.6
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,transformer,,Temperature,C,17.5
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,47.67
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,51.24
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.61
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
213394,Rookery Cottage,2024-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,33.8
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.08
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.61
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.31
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.66
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.79
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.4
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,42.0
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.9
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,transformer,,Temperature,C,17.5
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.0
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,49.55
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,53.01
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.69
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
