Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
213394,Rookery Cottage,2024-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.12
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.54
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,9.7
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.22
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,37.7
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.73
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.52
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.65
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.19
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.24
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,52.9
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,130.5
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,transformer,,Temperature,C,17.4
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.45
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,56.79
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,56.45
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.57
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
213394,Rookery Cottage,2024-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.37
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.77
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,10.3
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.15
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,43.5
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.05
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.79
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.97
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.18
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.59
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,49.1
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.8
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.8
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,transformer,,Temperature,C,17.3
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.93
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,53.63
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,64.16
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.17
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
213394,Rookery Cottage,2024-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,29.7
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.97
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.46
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.6
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.92
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.15
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.39
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,41.8
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.8
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.7
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,transformer,,Temperature,C,17.3
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.11
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,47.08
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,52.55
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.8
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
213394,Rookery Cottage,2024-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.8
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.14
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.9
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.37
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,28.1
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.57
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.76
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.61
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.13
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.4
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,18.7
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.58
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.01
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.44
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
213394,Rookery Cottage,2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.8
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.21
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,30.6
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,9.1
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.5
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.55
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.9
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.46
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.66
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.92
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.05
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.47
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,18.6
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.1
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.99
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.3
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
213394,Rookery Cottage,2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.91
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,40.2
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.42
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.55
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.84
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.16
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.8
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.94
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,18.6
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.62
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.95
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.04
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
213394,Rookery Cottage,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.68
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,31.6
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,13.3
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.56
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.22
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.1
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.14
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.35
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.81
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.57
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.67
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,18.7
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.19
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.84
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.32
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
213394,Rookery Cottage,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.25
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,31.2
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,13.1
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.37
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.35
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.1
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.79
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.25
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.57
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.49
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.53
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,18.8
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.95
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.57
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.17
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
213394,Rookery Cottage,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.24
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,29.4
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.45
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.23
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.27
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,25.7
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.93
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.7
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.35
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.14
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,38.2
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,19.0
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.66
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.27
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,44.8
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
213394,Rookery Cottage,2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,13.9
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,33.1
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.1
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.7
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.69
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
