Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.42
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,37.1
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,19.2
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.69
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.17
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.03
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
213394,Rookery Cottage,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.64
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,30.3
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.66
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.49
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.88
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.51
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,37.1
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,19.3
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.87
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.13
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.11
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
213394,Rookery Cottage,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.58
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,19.2
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.63
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.68
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.34
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.28
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,41.2
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,19.4
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.14
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.62
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.93
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
213394,Rookery Cottage,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.8
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.9
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,35.9
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.87
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,31.9
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.69
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.81
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.89
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.6
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,39.2
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,19.7
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.04
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.15
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.98
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
213394,Rookery Cottage,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.06
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,36.8
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.76
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,45.4
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.62
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.6
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.51
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.96
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,40.4
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,19.9
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.72
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.16
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.85
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
213394,Rookery Cottage,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.91
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,31.2
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.67
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.11
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.47
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.77
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.9
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.01
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,38.9
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,19.7
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.88
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.54
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.47
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
213394,Rookery Cottage,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.08
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,20.6
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.65
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.45
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.56
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.61
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.95
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,36.7
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,19.8
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.27
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.79
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.18
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
213394,Rookery Cottage,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.8
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,18.9
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,14.6
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.53
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.48
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.23
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.97
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,40.5
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,19.8
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.21
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.78
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.31
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
213394,Rookery Cottage,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.6
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.04
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,16.9
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.16
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.73
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.03
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.31
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.63
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.43
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.49
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.05
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.54
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,39.3
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.4
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,19.9
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.62
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.59
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.58
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
213394,Rookery Cottage,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.17
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.69
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,40.7
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.59
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.08
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.26
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,36.7
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.3
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.21
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.38
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.6
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.79
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.02
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,46.8
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,20.0
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,56.05
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.37
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.9
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
213394,Rookery Cottage,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,15.1
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.8
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.94
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
