Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,34.2
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.82
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.92
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.44
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,37.3
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.1
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.72
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.76
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.76
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.98
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.63
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,37.4
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,20.1
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.73
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.33
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.15
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
213394,Rookery Cottage,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.2
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.56
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,38.1
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.57
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.91
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.91
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.17
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.61
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.62
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,39.3
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.2
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,20.2
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.17
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.94
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.4
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
213394,Rookery Cottage,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,22.3
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.99
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.86
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,40.4
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.32
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.87
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.43
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.35
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.91
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.31
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,41.6
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.6
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.4
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,20.3
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.36
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.37
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.86
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
213394,Rookery Cottage,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.4
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,29.4
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.7
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.09
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.86
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,57.4
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.4
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.18
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.03
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.48
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.93
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.16
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,58.5
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.6
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,20.3
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.92
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.74
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,68.78
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,145.5
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
213394,Rookery Cottage,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.82
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,21.4
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.49
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.04
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,38.1
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.45
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.76
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,38.7
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.7
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.07
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.79
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.71
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.55
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.89
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,53.3
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,124.7
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,20.3
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.8
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.51
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.66
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
213394,Rookery Cottage,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.42
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.82
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,19.8
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.99
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.88
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.16
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.4
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,34.6
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.69
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.91
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.77
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.22
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.78
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.71
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,47.5
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,126.4
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.6
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,20.4
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.2
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.05
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.08
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
213394,Rookery Cottage,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.12
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,25.7
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.85
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.44
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,44.7
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.51
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.47
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.94
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.25
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.88
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,52.3
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.1
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,20.6
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.76
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.76
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.56
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
213394,Rookery Cottage,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.28
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.93
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.43
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,22.7
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.52
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.19
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.22
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,44.7
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.6
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.69
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.15
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.88
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.23
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.56
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.91
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,50.7
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.3
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.7
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.4
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,20.4
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,62.57
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.75
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,62.02
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
213394,Rookery Cottage,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.65
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.51
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,26.1
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.83
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.58
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.49
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,46.0
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.1
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.66
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.5
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.86
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.85
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.32
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,54.8
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,136.7
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.8
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,20.4
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,71.07
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.13
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.4
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.8
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
213394,Rookery Cottage,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.06
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.67
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,15.2
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,24.9
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.21
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.68
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.05
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,61.9
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,120.0
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.29
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.42
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.16
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.36
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.8
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,45.3
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,134.0
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.7
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.0
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,20.4
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,70.49
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.28
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.63
213394,Rookery Cottage,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
