Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213394,Rookery Cottage,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.29
213394,Rookery Cottage,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.75
213394,Rookery Cottage,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,50.7
213394,Rookery Cottage,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.3
213394,Rookery Cottage,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
213394,Rookery Cottage,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,120.9
213394,Rookery Cottage,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,22.9
213394,Rookery Cottage,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213394,Rookery Cottage,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
213394,Rookery Cottage,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213394,Rookery Cottage,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
213394,Rookery Cottage,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
213394,Rookery Cottage,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
213394,Rookery Cottage,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
213394,Rookery Cottage,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
213394,Rookery Cottage,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
213394,Rookery Cottage,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.4
213394,Rookery Cottage,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.13
213394,Rookery Cottage,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.76
213394,Rookery Cottage,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,126.3
213394,Rookery Cottage,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
213394,Rookery Cottage,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
213394,Rookery Cottage,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.42
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,20.8
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,35.2
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.27
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,41.3
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.6
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.78
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.72
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,43.4
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.3
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.8
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,23.0
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.87
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.33
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.47
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
213394,Rookery Cottage,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.38
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,49.5
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.9
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.64
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,48.4
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.71
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.44
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,44.3
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.9
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.66
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.28
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.32
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.73
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.26
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,49.8
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.4
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.4
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,23.2
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.01
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.57
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.17
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.9
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
213394,Rookery Cottage,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.35
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,74.2
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.3
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.03
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,61.1
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.6
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.11
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.07
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.32
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,65.1
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.2
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.39
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.71
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.3
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.18
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,46.0
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.1
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,23.4
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.88
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.7
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,80.34
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,157.4
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
213394,Rookery Cottage,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.3
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.7
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,37.2
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.52
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.97
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.21
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,66.4
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.4
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.05
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.76
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.19
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.32
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,39.2
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.1
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,23.5
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.07
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.49
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.18
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
213394,Rookery Cottage,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.1
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.05
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,25.7
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.9
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.05
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,40.8
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.41
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.39
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.16
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,40.7
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.93
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.42
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.86
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,40.1
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.7
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.7
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.8
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,23.9
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.22
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,70.97
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.32
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
213394,Rookery Cottage,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.52
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.32
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,46.9
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.86
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.08
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,62.8
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.7
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.64
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.77
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.72
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,42.4
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.93
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.65
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.02
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.72
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,43.2
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.6
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.7
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,24.5
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.46
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.38
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.75
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
213394,Rookery Cottage,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.11
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.93
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.06
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.25
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.03
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,46.7
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.2
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.72
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.82
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.51
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.07
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.18
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,40.9
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.9
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,25.7
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.72
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.36
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.11
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
213394,Rookery Cottage,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.76
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,27.0
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.95
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.46
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.92
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.77
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,37.6
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.4
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.47
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.1
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.2
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.6
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,40.4
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.6
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.1
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.2
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,26.8
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.45
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.83
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.34
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
213394,Rookery Cottage,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.67
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,32.2
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.02
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.9
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,43.6
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.3
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.95
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.32
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.49
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.01
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,42.3
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.7
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,131.9
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.6
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,28.0
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.49
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,63.65
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.13
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
213394,Rookery Cottage,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,35.4
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
