Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,23.1
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.39
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.39
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.18
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.38
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.89
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.31
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,62.2
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,157.0
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.2
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,30.1
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.06
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.22
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.58
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
213394,Rookery Cottage,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.74
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.37
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,29.9
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.36
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.69
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.17
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.95
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,49.9
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.9
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,138.9
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,29.9
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.76
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.78
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.57
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
213394,Rookery Cottage,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.93
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,36.1
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,37.8
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.82
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.65
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.44
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.25
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,51.6
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,131.7
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,139.8
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.4
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,29.1
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.73
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.73
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.35
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
213394,Rookery Cottage,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,42.0
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.37
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.92
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,34.9
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.87
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.42
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.78
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.7
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,55.2
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,126.8
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,145.0
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.6
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,27.6
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.68
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,55.83
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.58
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
213394,Rookery Cottage,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,21.7
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.49
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,37.5
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.86
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.54
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.95
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.61
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,50.0
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.5
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,144.9
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.5
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,28.5
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.65
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.17
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.18
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
213394,Rookery Cottage,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,24.4
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.05
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,29.1
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.36
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.6
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.12
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,40.1
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.8
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.1
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.4
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,29.4
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.65
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.46
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.63
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
213394,Rookery Cottage,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.23
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,28.7
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,36.1
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.18
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.5
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.54
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.97
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.38
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.1
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,29.2
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.26
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.33
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.13
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
213394,Rookery Cottage,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,17.1
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.3
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.15
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,46.2
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.98
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.47
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.32
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.93
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.62
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,40.5
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.7
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.1
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.9
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,30.7
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.72
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.55
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.67
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
213394,Rookery Cottage,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.39
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-2.46
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.69
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.26
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.03
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.48
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,45.9
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.1
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,31.7
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.3
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.09
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.76
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
213394,Rookery Cottage,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,26.4
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.7
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.33
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.77
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.83
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.02
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,45.8
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.2
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.4
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,31.4
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.24
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.31
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.88
