Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
213394,Rookery Cottage,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.6
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.56
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,24.8
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.94
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.66
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,41.0
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,29.9
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.43
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.76
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.29
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,65.4
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,134.3
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,30.5
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.13
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.19
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.53
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
213394,Rookery Cottage,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.5
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.15
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.59
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,35.0
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.32
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.83
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.62
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,47.5
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.8
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,29.8
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.81
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.93
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.42
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
213394,Rookery Cottage,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.06
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.74
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,34.6
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.42
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,29.9
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.47
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.43
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.43
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.94
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.48
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,34.9
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,30.3
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.97
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.14
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.51
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
213394,Rookery Cottage,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.45
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.42
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.43
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,38.4
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.32
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,32.6
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.36
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.69
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.54
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.64
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,31.3
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,28.9
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.95
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.91
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
213394,Rookery Cottage,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.88
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,27.9
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.64
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,39.4
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.83
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.92
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.98
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,39.7
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.7
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,26.4
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.59
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.62
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
213394,Rookery Cottage,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,19.9
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,14.7
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,33.3
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.73
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.35
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.51
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.62
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,38.5
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.4
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,25.8
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.73
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.69
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.67
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
213394,Rookery Cottage,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.87
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,17.1
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.63
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,38.4
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.52
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.9
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.12
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,26.7
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.42
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.93
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.79
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
213394,Rookery Cottage,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.74
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.23
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,24.4
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.53
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.16
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,38.6
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.59
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.83
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.54
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.21
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.28
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,45.3
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,29.3
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.09
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
213394,Rookery Cottage,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.96
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.12
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,25.6
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.59
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-2.39
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,13.9
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.23
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,49.2
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.48
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.69
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.75
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.11
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.51
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,42.6
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,28.7
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.96
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.75
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
213394,Rookery Cottage,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.01
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,22.8
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,35.7
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.34
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.57
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.22
