Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.44
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,37.5
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,27.7
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.52
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.39
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
213394,Rookery Cottage,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.89
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.72
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,31.7
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.56
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,31.7
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.5
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.51
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.89
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.24
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,43.0
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,28.7
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.6
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.48
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
213394,Rookery Cottage,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.64
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.3
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.53
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,52.8
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.2
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,27.4
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.1
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.23
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
213394,Rookery Cottage,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.21
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.07
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,32.2
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.32
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.93
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.81
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.58
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.16
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,46.9
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,28.7
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.43
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.48
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.2
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
213394,Rookery Cottage,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.6
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,34.1
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.7
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.48
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.41
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.56
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.34
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.32
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,43.6
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,28.2
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.49
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.29
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.47
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
213394,Rookery Cottage,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.87
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,35.5
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.31
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.4
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,32.1
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.53
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.46
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.92
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.82
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,39.5
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,27.2
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.99
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
213394,Rookery Cottage,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.8
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.28
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,29.6
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.22
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.37
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.83
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.54
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.82
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.15
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,38.0
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,26.8
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
213394,Rookery Cottage,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.87
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.94
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.45
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,30.1
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.68
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,38.6
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.12
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.81
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.77
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.51
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,69.9
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.9
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,26.3
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.39
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.11
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
213394,Rookery Cottage,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.46
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.01
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.28
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.62
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,35.6
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.2
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.89
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.51
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,25.9
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.21
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
213394,Rookery Cottage,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.2
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.02
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.42
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,39.5
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.83
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-3.18
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.49
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.83
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.94
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,25.8
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.04
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.61
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.57
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
213394,Rookery Cottage,2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.86
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.97
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,37.4
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.74
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-3.03
