Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,21.1
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.63
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.57
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.15
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.33
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,37.1
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,25.4
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.03
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.94
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
213394,Rookery Cottage,2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.51
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,35.1
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.28
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.26
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.9
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.47
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.23
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,24.7
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.03
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
213394,Rookery Cottage,2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.21
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,40.2
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.83
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-2.33
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.32
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.48
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.43
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.29
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.48
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,41.2
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,24.0
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.95
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
213394,Rookery Cottage,2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.43
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,32.4
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.16
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-2.38
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.93
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.34
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.81
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.59
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.2
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,35.3
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,23.4
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.86
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.34
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
213394,Rookery Cottage,2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.52
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,40.2
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.64
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.71
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.3
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.02
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.25
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,32.0
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,23.5
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.62
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.18
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
213394,Rookery Cottage,2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.3
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.28
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.93
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.73
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.41
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.28
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,39.2
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,23.1
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.69
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.98
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
213394,Rookery Cottage,2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.85
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.76
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.38
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,37.4
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.37
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.37
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.21
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.57
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,33.0
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,22.6
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.23
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
213394,Rookery Cottage,2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.6
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.09
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,33.6
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.77
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.17
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,45.4
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.25
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.04
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,32.5
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,22.2
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.32
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.05
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
213394,Rookery Cottage,2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.14
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.4
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,26.7
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.32
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.78
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.26
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.37
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.05
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,61.2
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.88
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.93
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.66
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.42
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,21.6
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.85
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
213394,Rookery Cottage,2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.67
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.74
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,36.5
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.57
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.41
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.81
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,37.3
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.62
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.36
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.46
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,31.1
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,21.1
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.85
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.52
