Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
213394,Rookery Cottage,2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.29
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.25
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.61
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-2.99
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-2.31
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.13
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,20.7
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.27
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.45
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
213394,Rookery Cottage,2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.45
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.85
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,27.4
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.74
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.17
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.55
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.34
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,32.5
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,20.5
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.04
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
213394,Rookery Cottage,2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.34
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.25
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,31.6
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.54
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.13
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,34.7
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,30.6
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.23
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.63
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.31
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,51.6
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.0
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,transformer,,Temperature,C,20.0
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.23
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.24
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
213394,Rookery Cottage,2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.19
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.91
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.56
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.91
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.65
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,31.3
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.99
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.33
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.99
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,34.9
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,transformer,,Temperature,C,19.9
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.2
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.67
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
213394,Rookery Cottage,2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.05
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,28.3
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.14
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.22
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.28
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,46.5
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.38
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.32
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.26
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.29
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,31.4
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,19.7
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.08
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.4
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
213394,Rookery Cottage,2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.22
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.18
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,35.2
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.44
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.2
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.16
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.68
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,43.1
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.88
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.17
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,32.0
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,transformer,,Temperature,C,19.5
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.44
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
213394,Rookery Cottage,2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.68
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.54
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.98
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,38.6
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.15
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.43
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.09
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,40.4
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.4
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.87
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.79
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.36
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,42.9
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.3
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,transformer,,Temperature,C,19.3
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.94
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.02
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
213394,Rookery Cottage,2024-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.65
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.96
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,36.3
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.81
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.21
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.64
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.49
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,transformer,,Temperature,C,19.0
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.87
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.58
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.48
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
213394,Rookery Cottage,2024-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.22
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,35.1
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,34.6
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.26
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.76
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.05
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.42
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,51.8
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,transformer,,Temperature,C,18.7
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.8
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.26
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
213394,Rookery Cottage,2024-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.98
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.28
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,28.5
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.31
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.58
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.06
