Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.68
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,62.6
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,127.1
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,transformer,,Temperature,C,18.4
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.89
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.85
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
213394,Rookery Cottage,2024-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.63
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,18.6
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.41
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.51
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.04
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,55.5
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,130.0
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,transformer,,Temperature,C,18.2
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.12
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.55
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.62
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
213394,Rookery Cottage,2024-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.14
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.24
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,42.2
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.21
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.85
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.03
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,46.1
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,129.4
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.1
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,128.9
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,transformer,,Temperature,C,17.8
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.96
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.9
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.78
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
213394,Rookery Cottage,2024-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.06
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.61
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.27
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.04
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.71
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.67
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,36.2
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.8
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,transformer,,Temperature,C,17.6
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.35
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.9
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.44
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
213394,Rookery Cottage,2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.08
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,28.8
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.42
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,46.7
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.05
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.01
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.83
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.08
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,37.8
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.4
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,transformer,,Temperature,C,17.4
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.03
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.57
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.27
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
213394,Rookery Cottage,2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,24.1
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.41
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,48.3
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.91
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.28
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.5
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,56.0
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.2
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,transformer,,Temperature,C,17.2
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.44
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.43
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.13
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
213394,Rookery Cottage,2024-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.9
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.84
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,31.4
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.86
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.1
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.17
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,72.2
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,138.0
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,transformer,,Temperature,C,16.9
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.65
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.33
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.59
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
213394,Rookery Cottage,2024-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.42
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,21.2
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.19
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.97
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,42.2
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.32
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.56
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.19
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,50.5
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.2
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,transformer,,Temperature,C,16.7
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.67
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.5
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.32
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
213394,Rookery Cottage,2024-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.92
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.98
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.39
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.31
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.49
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,57.9
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.6
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,transformer,,Temperature,C,16.5
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.28
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.85
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.72
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
213394,Rookery Cottage,2024-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,16.9
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.61
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.49
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,55.0
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,130.9
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.0
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,transformer,,Temperature,C,16.4
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,46.73
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.08
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.51
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
213394,Rookery Cottage,2024-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,16.7
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.93
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
