Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,37.6
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.44
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.37
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.54
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.87
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.16
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,42.5
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,transformer,,Temperature,C,16.2
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.32
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.19
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.05
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
213394,Rookery Cottage,2024-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.55
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.56
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,27.9
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.27
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.66
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.5
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.53
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.78
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.52
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.8
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.83
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,43.4
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.7
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.9
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,transformer,,Temperature,C,16.0
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.9
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.77
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.04
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
213394,Rookery Cottage,2024-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.46
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,35.8
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.79
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.85
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.41
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,43.2
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.6
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.1
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.89
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.18
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.75
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.9
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.34
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,52.3
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.4
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.6
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,transformer,,Temperature,C,15.9
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,47.51
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,48.16
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,54.46
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
213394,Rookery Cottage,2024-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.35
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,58.8
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.3
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.64
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.79
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,48.8
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.8
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.33
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.13
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.3
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,54.5
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.3
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.14
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.99
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.05
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.48
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,70.6
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.7
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,156.7
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,transformer,,Temperature,C,15.9
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,46.89
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,63.46
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,62.92
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
213394,Rookery Cottage,2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.9
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,22.9
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.71
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,40.4
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.93
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.12
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.71
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,44.9
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.92
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.51
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.04
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.16
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.56
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,32.6
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,transformer,,Temperature,C,15.8
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.56
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,50.55
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.43
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
213394,Rookery Cottage,2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.4
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,23.9
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.01
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,39.3
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.69
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.64
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.63
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.13
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.53
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,transformer,,Temperature,C,15.6
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.06
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.83
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.4
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
213394,Rookery Cottage,2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.65
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,41.1
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.66
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.5
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.06
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.53
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.17
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,37.7
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,transformer,,Temperature,C,15.5
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.11
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,38.12
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,44.03
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
213394,Rookery Cottage,2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.67
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.72
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.79
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.67
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.12
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.4
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,44.2
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.7
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.3
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,transformer,,Temperature,C,15.5
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.71
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,46.61
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.61
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
213394,Rookery Cottage,2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.89
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,30.1
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.15
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.14
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.98
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,35.3
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.45
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.03
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.53
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,34.4
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,transformer,,Temperature,C,15.6
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.49
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,46.85
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.73
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
213394,Rookery Cottage,2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.41
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.64
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.98
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.4
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.31
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.82
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,transformer,,Temperature,C,15.7
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.54
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,38.11
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.17
