Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
213394,Rookery Cottage,2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.96
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.07
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.54
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.2
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.84
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.34
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.87
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,32.6
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,transformer,,Temperature,C,15.8
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.02
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.77
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.8
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
213394,Rookery Cottage,2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.61
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,12.2
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,23.3
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.11
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.78
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.8
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.2
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.1
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,transformer,,Temperature,C,15.8
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,37.42
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.69
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.33
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
213394,Rookery Cottage,2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,12.9
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,29.7
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.77
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.53
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.7
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,transformer,,Temperature,C,15.9
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.51
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.93
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.08
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
213394,Rookery Cottage,2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,10.1
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.52
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.09
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.35
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.13
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.83
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,26.9
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,transformer,,Temperature,C,16.0
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.65
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,36.25
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.49
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
213394,Rookery Cottage,2024-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.7
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.01
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.45
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.03
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.37
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,transformer,,Temperature,C,16.1
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.12
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.53
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.52
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
213394,Rookery Cottage,2024-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.67
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.39
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.71
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,26.3
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.62
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,34.1
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.2
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.81
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.22
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.74
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.78
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,transformer,,Temperature,C,16.2
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,41.81
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.83
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.79
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
213394,Rookery Cottage,2024-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.9
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,27.9
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.88
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.65
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.06
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.18
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.45
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,34.8
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,transformer,,Temperature,C,16.2
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,41.21
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.8
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.76
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
213394,Rookery Cottage,2024-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,15.1
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,27.7
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.43
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.14
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.46
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.97
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.83
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,transformer,,Temperature,C,16.3
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,43.06
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.07
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.49
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
213394,Rookery Cottage,2024-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,17.8
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.73
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.6
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.39
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.15
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.49
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.93
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.28
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.68
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.3
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,transformer,,Temperature,C,16.2
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,47.65
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.05
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.62
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
213394,Rookery Cottage,2024-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.43
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,17.7
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,21.6
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.76
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.2
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.73
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.17
