Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.96
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.15
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.1
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,transformer,,Temperature,C,16.3
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,44.95
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,39.06
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.63
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
213394,Rookery Cottage,2024-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.95
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.14
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.62
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.41
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.64
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.38
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,39.1
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.1
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,transformer,,Temperature,C,16.4
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,37.29
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,37.3
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,43.66
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
213394,Rookery Cottage,2024-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.13
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.43
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.13
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.99
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.5
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,41.1
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.3
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,transformer,,Temperature,C,16.4
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,40.12
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.4
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,42.41
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
213394,Rookery Cottage,2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.82
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.03
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.44
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.18
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.57
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.01
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.25
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.15
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,42.6
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.6
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,transformer,,Temperature,C,16.4
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,42.99
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,39.35
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,41.14
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
213394,Rookery Cottage,2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.12
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.14
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.71
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.5
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,41.5
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.2
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,transformer,,Temperature,C,16.4
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,45.38
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.79
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,40.09
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
213394,Rookery Cottage,2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.89
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.59
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.15
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.07
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,39.2
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.6
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.6
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,transformer,,Temperature,C,16.7
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,44.04
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.64
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,38.64
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
213394,Rookery Cottage,2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,7.4
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.58
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.31
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.42
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.96
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,41.3
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.5
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.7
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,16.9
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,48.73
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,39.32
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.67
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
213394,Rookery Cottage,2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,9.1
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.05
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.95
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.93
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.11
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.59
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,35.3
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.9
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,16.8
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,42.42
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,39.6
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.72
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
213394,Rookery Cottage,2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,9.7
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,23.3
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.59
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.09
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.36
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.92
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.93
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.0
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.9
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,transformer,,Temperature,C,16.8
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,44.35
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,40.34
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.55
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
213394,Rookery Cottage,2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.86
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,28.2
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.28
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.91
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.08
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.85
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.86
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,30.2
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.9
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,transformer,,Temperature,C,16.9
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,43.52
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,48.71
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.67
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
213394,Rookery Cottage,2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.07
