Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,31.3
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.9
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.12
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.4
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.8
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.36
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.63
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,34.1
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.3
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.9
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,transformer,,Temperature,C,17.0
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,43.94
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,50.01
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.03
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
213394,Rookery Cottage,2024-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,13.2
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.62
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,39.9
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.78
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.66
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.5
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.95
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.4
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.96
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.9
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.9
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.1
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,transformer,,Temperature,C,17.2
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.14
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,49.96
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.69
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
213394,Rookery Cottage,2024-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.78
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,32.8
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.49
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.83
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,28.7
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.84
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.34
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.71
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.99
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.37
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,34.5
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.3
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.9
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,transformer,,Temperature,C,17.3
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,43.99
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,49.19
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.07
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
213394,Rookery Cottage,2024-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.3
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.5
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,38.0
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.51
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.91
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.45
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.72
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.65
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.35
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.55
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,34.1
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.1
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,transformer,,Temperature,C,17.4
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,43.63
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,56.67
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.38
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
213394,Rookery Cottage,2024-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,12.3
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,34.6
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.19
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.08
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.48
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.53
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.66
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.52
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.96
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.2
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.3
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,transformer,,Temperature,C,17.4
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,44.74
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,54.79
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.17
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
213394,Rookery Cottage,2024-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.39
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,16.7
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,24.7
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.07
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,45.0
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.03
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.51
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.9
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,35.9
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.8
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.1
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.9
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,transformer,,Temperature,C,17.4
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,47.95
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,55.63
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.57
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
213394,Rookery Cottage,2024-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.55
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,18.3
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.02
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.79
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.38
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.53
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.45
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.83
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,38.1
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,123.0
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.5
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,transformer,,Temperature,C,17.6
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,43.06
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,56.23
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.78
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
213394,Rookery Cottage,2024-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,21.3
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.56
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.42
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.96
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.65
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.56
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,36.5
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.5
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,transformer,,Temperature,C,17.6
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,44.93
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,50.52
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.59
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
213394,Rookery Cottage,2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.1
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.64
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,18.1
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.17
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.51
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.42
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.74
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.48
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.27
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.47
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,44.2
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.0
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.9
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,17.7
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,47.58
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,51.17
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.35
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
213394,Rookery Cottage,2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,22.3
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.7
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,46.8
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.08
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.91
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.13
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.29
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.38
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.71
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,51.0
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,135.3
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.9
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,17.8
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,50.72
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,59.25
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.18
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
213394,Rookery Cottage,2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.54
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.86
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,60.4
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.95
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.86
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,29.3
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.68
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.39
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.1
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.74
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,48.5
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,134.3
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.9
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,17.9
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,54.27
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.83
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
213394,Rookery Cottage,2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.68
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,30.2
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.28
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.93
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,35.7
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.62
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.93
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.3
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.48
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.06
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,42.3
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.4
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.2
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,17.9
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,50.55
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,54.1
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.36
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
213394,Rookery Cottage,2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
